Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.34
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.14
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.31
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.8
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.13
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
853078,Longton Rd - Trentham,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.09
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.28
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.13
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.28
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.36
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.71
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
853078,Longton Rd - Trentham,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.45
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.17
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.31
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.2
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.01
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.53
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
853078,Longton Rd - Trentham,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.2
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.12
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.26
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.27
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.95
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
853078,Longton Rd - Trentham,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.28
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.12
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.2
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,71.03
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.14
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
853078,Longton Rd - Trentham,2023-05-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.82
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.77
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
853078,Longton Rd - Trentham,2023-05-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.31
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.91
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,84.49
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.73
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.35
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
853078,Longton Rd - Trentham,2023-05-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.6
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,87.28
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.86
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.59
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
853078,Longton Rd - Trentham,2023-05-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.9
