Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.99
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.42
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.01
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.41
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
853078,Longton Rd - Trentham,2023-05-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.73
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.01
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.26
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.24
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
853078,Longton Rd - Trentham,2023-05-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.9
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.89
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.28
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.5
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,82.5
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.25
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.48
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
853078,Longton Rd - Trentham,2023-05-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.15
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.94
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,83.71
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.72
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.84
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-05-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.62
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.37
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,91.53
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.26
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.18
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-05-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.78
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.45
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,94.43
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.1
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.58
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
853078,Longton Rd - Trentham,2023-05-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.39
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.79
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,82.13
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.73
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.14
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
853078,Longton Rd - Trentham,2023-05-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.86
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.19
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
