Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.47
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.63
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.61
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
853078,Longton Rd - Trentham,2023-05-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.56
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.38
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,83.26
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.04
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.79
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
853078,Longton Rd - Trentham,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.6
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.91
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.32
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.01
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.22
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.54
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
853078,Longton Rd - Trentham,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.6
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.61
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.02
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.1
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,89.44
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.93
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.6
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
853078,Longton Rd - Trentham,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.3
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.48
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.45
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,196.0
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.3
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,94.81
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.91
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.91
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
853078,Longton Rd - Trentham,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.39
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.59
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.51
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.7
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.8
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.4
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.66
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.63
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.47
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
853078,Longton Rd - Trentham,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.56
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.74
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.34
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.65
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.03
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.13
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
853078,Longton Rd - Trentham,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.08
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.44
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.64
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.8
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.01
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.86
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.95
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.45
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
853078,Longton Rd - Trentham,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.56
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.77
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.33
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,176.6
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
