Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.58
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,96.54
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.44
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.7
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
853078,Longton Rd - Trentham,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.63
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.46
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.95
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.81
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,96.23
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.05
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.13
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
853078,Longton Rd - Trentham,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.12
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.99
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.77
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,188.0
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.9
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.56
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.57
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.27
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.85
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
853078,Longton Rd - Trentham,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.47
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.77
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.18
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,194.9
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,190.6
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,109.98
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.94
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.57
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
853078,Longton Rd - Trentham,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.16
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,56.65
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.75
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.94
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,235.6
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,189.4
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,199.4
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.0
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,125.42
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.33
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.06
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,517.7
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
853078,Longton Rd - Trentham,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,54.72
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.64
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.88
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,225.8
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,182.3
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,117.95
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.15
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.18
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.8
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
853078,Longton Rd - Trentham,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.36
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.33
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.1
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.3
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.7
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.3
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.88
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.04
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.51
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.6
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.4
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
853078,Longton Rd - Trentham,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.19
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.76
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,52.43
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,183.3
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,214.5
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.96
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.28
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.94
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.82
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
853078,Longton Rd - Trentham,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
