Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.94
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.68
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.87
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.9
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.84
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.25
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.37
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,100.02
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
853078,Longton Rd - Trentham,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.13
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,46.68
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.83
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,197.7
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,190.9
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,220.2
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.99
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.34
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,114.23
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.64
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,109.07
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,465.2
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
853078,Longton Rd - Trentham,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.51
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.39
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.7
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,56.21
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,229.4
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.89
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.96
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.7
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,102.31
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,99.57
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,108.21
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
853078,Longton Rd - Trentham,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.4
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.94
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.08
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.44
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,56.89
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.1
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,231.5
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.58
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.44
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,102.19
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.82
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.26
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
853078,Longton Rd - Trentham,2023-05-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.1
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.8
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.46
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.48
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,197.8
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.57
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.52
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,106.3
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.06
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.35
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
853078,Longton Rd - Trentham,2023-05-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.81
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.9
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.98
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.61
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.2
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.4
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.94
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.03
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.2
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.17
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
853078,Longton Rd - Trentham,2023-05-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.89
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.08
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.2
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.7
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.5
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.62
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,105.81
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.52
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.55
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.5
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
853078,Longton Rd - Trentham,2023-05-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.43
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.24
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.39
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.2
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.49
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.77
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
