Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.95
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.23
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.49
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
853078,Longton Rd - Trentham,2023-05-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.7
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.5
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.14
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.8
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,182.7
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.5
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.8
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.82
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
853078,Longton Rd - Trentham,2023-05-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.68
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.36
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.12
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,185.3
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,91.45
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.72
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.54
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
853078,Longton Rd - Trentham,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.11
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.37
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.9
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,178.6
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.9
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,98.33
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.14
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,90.23
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.49
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.68
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.6
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.7
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,92.17
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.92
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.02
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.24
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.32
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.78
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.24
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,96.82
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.62
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.58
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
853078,Longton Rd - Trentham,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.45
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.32
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.92
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.88
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,102.71
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.64
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.56
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
853078,Longton Rd - Trentham,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.69
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.24
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.36
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,94.7
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.75
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.85
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
853078,Longton Rd - Trentham,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.44
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.2
