Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,84.81
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.53
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.34
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
853078,Longton Rd - Trentham,2023-05-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.48
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.51
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.49
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,84.47
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.35
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.21
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
853078,Longton Rd - Trentham,2023-05-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.92
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.7
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.17
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,84.34
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.91
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.58
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
853078,Longton Rd - Trentham,2023-05-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.46
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.02
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.17
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,90.47
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.32
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.75
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
853078,Longton Rd - Trentham,2023-05-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.22
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.97
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.48
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,95.16
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.52
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.8
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
853078,Longton Rd - Trentham,2023-05-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.77
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,93.83
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.71
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.82
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
853078,Longton Rd - Trentham,2023-05-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.31
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.34
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,98.09
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.55
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.89
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.6
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
853078,Longton Rd - Trentham,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.92
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.53
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.71
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.14
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
