Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.36
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.04
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
853078,Longton Rd - Trentham,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.64
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.83
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.19
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.76
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.77
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.69
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.43
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
853078,Longton Rd - Trentham,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.73
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,94.17
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.59
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.08
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
853078,Longton Rd - Trentham,2023-05-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.39
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.08
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.78
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,90.34
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.11
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.09
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-05-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.96
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.41
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.33
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.38
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.14
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
853078,Longton Rd - Trentham,2023-05-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.33
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.46
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.61
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.16
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.68
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
853078,Longton Rd - Trentham,2023-05-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.93
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.44
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.15
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.0
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,86.34
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.16
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
853078,Longton Rd - Trentham,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.32
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.7
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
