Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.11
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.2
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.54
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
853078,Longton Rd - Trentham,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.0
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.69
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.12
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.34
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.83
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.07
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
853078,Longton Rd - Trentham,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.52
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.63
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,92.04
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.2
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.41
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
853078,Longton Rd - Trentham,2023-05-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.21
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.14
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,85.17
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.49
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.85
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
853078,Longton Rd - Trentham,2023-05-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.51
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.96
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,97.56
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.64
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.16
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
853078,Longton Rd - Trentham,2023-05-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.15
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.69
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.33
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.43
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,85.84
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.64
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.59
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
853078,Longton Rd - Trentham,2023-05-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.75
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.76
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.47
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.71
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.79
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
853078,Longton Rd - Trentham,2023-05-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.95
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.46
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.4
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.43
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.32
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.62
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
853078,Longton Rd - Trentham,2023-05-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.09
