Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.97
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.67
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.21
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.4
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.29
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.0
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
853078,Longton Rd - Trentham,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.12
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.33
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.0
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.66
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.95
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.65
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
853078,Longton Rd - Trentham,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.16
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.74
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.72
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.3
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
853078,Longton Rd - Trentham,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.99
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.16
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.25
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.61
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,87.81
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.09
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.66
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.82
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.64
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.73
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.24
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.63
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
853078,Longton Rd - Trentham,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.41
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.64
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.03
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.3
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,84.3
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.87
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
853078,Longton Rd - Trentham,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.84
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.35
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.92
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.72
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
853078,Longton Rd - Trentham,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.76
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.01
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.38
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.0
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,98.15
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.11
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.84
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
