Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
853078,Longton Rd - Trentham,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.11
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.63
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,99.23
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.46
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.08
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.72
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.82
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.2
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.55
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,93.2
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.47
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.37
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
853078,Longton Rd - Trentham,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.49
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.29
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.98
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,94.86
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.51
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.62
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
853078,Longton Rd - Trentham,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.82
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.43
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.02
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.8
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.0
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.84
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,105.07
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,91.84
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,92.75
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
853078,Longton Rd - Trentham,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.88
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.0
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.44
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.3
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.2
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.99
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,102.55
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,89.36
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,101.14
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.7
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
853078,Longton Rd - Trentham,2023-05-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.72
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.58
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.7
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.5
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.7
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.43
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.47
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,87.22
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,98.86
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
853078,Longton Rd - Trentham,2023-05-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.18
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.77
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.81
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.05
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.73
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.4
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,88.48
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
853078,Longton Rd - Trentham,2023-05-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.37
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.93
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.28
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
