Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.59
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.69
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.82
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
853078,Longton Rd - Trentham,2023-05-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.09
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.05
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.1
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.08
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.05
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,89.58
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-05-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.12
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.33
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.72
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,93.72
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.62
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.6
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
853078,Longton Rd - Trentham,2023-05-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.31
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.41
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.33
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.2
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.95
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
853078,Longton Rd - Trentham,2023-05-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.92
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.09
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.58
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,88.8
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.98
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.51
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
853078,Longton Rd - Trentham,2023-05-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.88
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.61
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.68
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.65
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.0
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,90.99
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,90.18
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.1
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
853078,Longton Rd - Trentham,2023-05-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.24
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.63
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.93
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.45
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.13
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,100.56
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,94.41
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,81.65
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.8
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
853078,Longton Rd - Trentham,2023-05-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.58
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.98
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.28
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.68
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.63
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,95.79
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,99.7
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.95
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
853078,Longton Rd - Trentham,2023-05-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.59
