Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.51
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.72
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,86.12
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.14
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.74
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-05-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.49
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.22
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,89.25
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,84.79
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.74
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
853078,Longton Rd - Trentham,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.8
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.3
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.26
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.9
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.39
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.25
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
853078,Longton Rd - Trentham,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.56
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.8
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.76
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.3
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.22
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,77.38
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.44
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
853078,Longton Rd - Trentham,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.75
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.02
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.99
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.15
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.4
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,88.88
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.44
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,74.75
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.87
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.85
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,92.21
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,80.66
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,86.21
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.32
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.6
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.82
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,82.77
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,70.18
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,86.83
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
853078,Longton Rd - Trentham,2023-05-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.4
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.97
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
