Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,74.74
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,72.95
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,77.43
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
853078,Longton Rd - Trentham,2023-05-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.85
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.0
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.54
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.37
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,82.56
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-05-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.95
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.94
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.48
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.61
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.74
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,86.63
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,76.64
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,90.96
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
853078,Longton Rd - Trentham,2023-05-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.44
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.48
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.5
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.38
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.69
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
853078,Longton Rd - Trentham,2023-05-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.87
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.48
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.83
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,68.45
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,65.39
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.81
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
853078,Longton Rd - Trentham,2023-05-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,68.67
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.91
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.53
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
853078,Longton Rd - Trentham,2023-05-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.43
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,70.55
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,67.74
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.16
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
853078,Longton Rd - Trentham,2023-05-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.28
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.81
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.9
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.83
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,72.04
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,73.98
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.38
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
853078,Longton Rd - Trentham,2023-05-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
