Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.67
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.71
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
853078,Longton Rd - Trentham,2023-05-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.17
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.6
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.56
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
853078,Longton Rd - Trentham,2023-05-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.41
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.92
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-05-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.22
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.05
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
853078,Longton Rd - Trentham,2023-05-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.47
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.64
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
853078,Longton Rd - Trentham,2023-05-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.31
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.77
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.48
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
853078,Longton Rd - Trentham,2023-05-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.32
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.33
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.01
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-05-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.36
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.26
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.0
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.19
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,66.55
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
853078,Longton Rd - Trentham,2023-05-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
