Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.44
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-05-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.45
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
853078,Longton Rd - Trentham,2023-05-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.44
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,53.56
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
853078,Longton Rd - Trentham,2023-05-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.32
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
853078,Longton Rd - Trentham,2023-05-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.33
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.77
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
853078,Longton Rd - Trentham,2023-05-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.24
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
853078,Longton Rd - Trentham,2023-05-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.38
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-05-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.43
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
