Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.04
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.56
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
853078,Longton Rd - Trentham,2023-05-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,59.29
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.36
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
853078,Longton Rd - Trentham,2023-05-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.46
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.79
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-05-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.12
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.74
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
853078,Longton Rd - Trentham,2023-05-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
853078,Longton Rd - Trentham,2023-05-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.49
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.05
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
853078,Longton Rd - Trentham,2023-05-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.75
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.01
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.13
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
853078,Longton Rd - Trentham,2023-05-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.7
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.98
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
853078,Longton Rd - Trentham,2023-05-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
