Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.34
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
853078,Longton Rd - Trentham,2023-05-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.43
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.92
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.46
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.42
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
853078,Longton Rd - Trentham,2023-05-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.49
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.85
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.13
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.28
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
853078,Longton Rd - Trentham,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.19
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.75
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.13
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.08
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.57
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
853078,Longton Rd - Trentham,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.09
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.09
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.16
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.04
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.26
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
853078,Longton Rd - Trentham,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.38
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.43
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.13
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.14
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.34
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
853078,Longton Rd - Trentham,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.29
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.21
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.2
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.54
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.38
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.86
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
853078,Longton Rd - Trentham,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.15
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
