Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.51
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.19
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.96
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
853078,Longton Rd - Trentham,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.08
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.16
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.38
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.3
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
853078,Longton Rd - Trentham,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.42
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.5
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
853078,Longton Rd - Trentham,2023-05-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.08
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.72
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.45
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.88
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
853078,Longton Rd - Trentham,2023-05-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.15
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.47
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
853078,Longton Rd - Trentham,2023-05-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.55
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.72
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.69
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.62
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
853078,Longton Rd - Trentham,2023-05-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.83
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.15
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.4
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.58
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
853078,Longton Rd - Trentham,2023-05-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.99
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
