Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.28
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.45
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
853078,Longton Rd - Trentham,2023-05-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.45
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.03
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.47
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.89
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
853078,Longton Rd - Trentham,2023-05-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.32
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.4
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.29
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-05-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.39
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.73
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.15
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.68
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.68
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-05-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.73
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.09
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.75
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
853078,Longton Rd - Trentham,2023-05-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.28
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.53
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.47
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
853078,Longton Rd - Trentham,2023-05-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.37
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.35
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.27
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
853078,Longton Rd - Trentham,2023-05-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.35
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.92
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.53
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
853078,Longton Rd - Trentham,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
