Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.24
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.15
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.79
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.39
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.07
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.27
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
853078,Longton Rd - Trentham,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.21
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.93
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
853078,Longton Rd - Trentham,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.18
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.15
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.64
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.34
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.68
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
853078,Longton Rd - Trentham,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.86
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.61
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.84
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
853078,Longton Rd - Trentham,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.45
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.63
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.66
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.8
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.68
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
853078,Longton Rd - Trentham,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.43
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.46
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.98
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.49
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.72
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
853078,Longton Rd - Trentham,2023-05-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.67
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.83
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.67
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.24
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.73
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.31
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
853078,Longton Rd - Trentham,2023-05-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.92
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.74
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.02
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.63
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.8
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
