Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
853078,Longton Rd - Trentham,2023-05-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.95
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.9
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.42
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.43
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.7
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-05-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.26
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.62
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,89.18
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.05
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.71
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
853078,Longton Rd - Trentham,2023-05-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.1
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.85
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.12
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.31
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.85
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
853078,Longton Rd - Trentham,2023-05-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.48
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.85
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.5
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.4
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.39
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,99.86
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.81
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.35
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-05-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.7
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.93
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,186.7
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.2
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.95
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.1
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
853078,Longton Rd - Trentham,2023-05-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.45
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.73
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.83
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.12
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,202.6
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.3
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.26
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.27
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.26
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-05-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.99
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.44
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.04
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.3
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.1
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,94.88
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.18
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.97
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
853078,Longton Rd - Trentham,2023-05-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.29
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.65
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.06
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.6
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
