Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.3
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.69
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.66
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
853078,Longton Rd - Trentham,2023-05-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.28
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.07
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.16
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.89
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.47
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-05-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.09
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.46
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.52
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.83
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.57
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.09
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.87
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
853078,Longton Rd - Trentham,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.75
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.91
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.39
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.8
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.71
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.8
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.59
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.92
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.69
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.12
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.04
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.14
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.98
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.8
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.8
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.71
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.79
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
853078,Longton Rd - Trentham,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.21
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.56
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.31
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.58
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.22
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.1
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.44
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.76
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.27
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.24
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
853078,Longton Rd - Trentham,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.54
