Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.5
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.84
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.57
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.9
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.2
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.73
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.5
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.88
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
853078,Longton Rd - Trentham,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.73
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.2
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,89.42
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.88
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.17
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
853078,Longton Rd - Trentham,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.03
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.82
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.98
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.6
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.17
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.36
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.79
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.48
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.34
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.87
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.73
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.1
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.0
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,92.09
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.53
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.32
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
853078,Longton Rd - Trentham,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.75
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.33
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.68
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.2
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.0
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.78
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.5
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.44
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.61
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.88
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.23
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.8
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.34
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.66
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.15
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
853078,Longton Rd - Trentham,2023-05-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.17
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.67
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.15
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.1
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.85
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.59
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.83
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
853078,Longton Rd - Trentham,2023-05-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.0
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.36
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.55
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.1
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.36
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
