Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.68
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.41
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.48
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
853078,Longton Rd - Trentham,2023-05-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.69
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.98
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.05
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.7
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.31
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,96.95
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.49
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.76
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
853078,Longton Rd - Trentham,2023-05-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.05
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.14
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.77
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.9
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.92
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.09
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.61
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.76
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
853078,Longton Rd - Trentham,2023-05-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.19
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.53
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.1
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.2
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,94.2
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.08
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.41
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
853078,Longton Rd - Trentham,2023-05-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.83
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.29
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.99
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,93.64
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.32
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
853078,Longton Rd - Trentham,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.18
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.82
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.84
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,84.43
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.31
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.48
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
853078,Longton Rd - Trentham,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.16
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,88.29
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.04
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
853078,Longton Rd - Trentham,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.95
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.74
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.34
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,89.95
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.63
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.34
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
853078,Longton Rd - Trentham,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.09
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.81
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.04
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.2
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
