Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.21
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.41
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.82
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
853078,Longton Rd - Trentham,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.95
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.77
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,86.51
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.25
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.11
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
853078,Longton Rd - Trentham,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.54
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.23
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.03
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.98
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.39
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.44
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
853078,Longton Rd - Trentham,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.02
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.26
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.58
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.62
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.28
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.46
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.63
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.78
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
853078,Longton Rd - Trentham,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.95
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.57
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,88.68
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.88
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.17
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
853078,Longton Rd - Trentham,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.65
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.74
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.84
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.2
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.06
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.03
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
853078,Longton Rd - Trentham,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.42
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.04
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.22
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.0
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,91.59
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.1
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
853078,Longton Rd - Trentham,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
