Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.0
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.94
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,89.71
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.53
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.75
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
853078,Longton Rd - Trentham,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.63
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.4
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,91.97
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.15
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.76
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.97
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.9
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.41
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.06
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.54
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.81
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
853078,Longton Rd - Trentham,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.27
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,94.6
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.86
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.42
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
853078,Longton Rd - Trentham,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.06
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.1
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.04
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.14
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,102.28
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.61
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.96
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
853078,Longton Rd - Trentham,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.62
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.75
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.85
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.21
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.96
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.48
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.95
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.01
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.0
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.2
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.12
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.53
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.2
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
853078,Longton Rd - Trentham,2023-05-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.03
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.19
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.08
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
