Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,90.34
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.52
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.74
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-05-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.51
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.39
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.28
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.08
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,82.72
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.64
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.48
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
853078,Longton Rd - Trentham,2023-05-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.33
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.45
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.21
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.57
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.57
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-05-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.29
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.59
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.94
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.76
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.37
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
853078,Longton Rd - Trentham,2023-05-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.04
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.0
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.73
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.42
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.42
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.48
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.61
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
853078,Longton Rd - Trentham,2023-05-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.33
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.97
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.99
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.35
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.93
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.7
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.84
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.62
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.28
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.95
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.81
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.3
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.33
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
853078,Longton Rd - Trentham,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.34
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.89
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.06
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.09
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.82
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,102.21
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.18
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.65
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.15
