Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.4
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.16
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.3
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.13
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.93
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.04
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.89
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,88.74
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.35
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.97
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
853078,Longton Rd - Trentham,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.26
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.55
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.01
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.2
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,89.17
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.95
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.65
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
853078,Longton Rd - Trentham,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.58
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.42
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.16
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,97.34
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.16
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.12
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
853078,Longton Rd - Trentham,2023-05-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.11
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.77
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.01
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,94.78
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.51
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.36
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-05-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.25
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.18
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.52
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.6
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,102.22
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.89
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.24
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
853078,Longton Rd - Trentham,2023-05-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.07
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.0
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,93.46
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
853078,Longton Rd - Trentham,2023-05-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.61
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.46
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.97
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,98.13
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.01
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.32
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.7
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
853078,Longton Rd - Trentham,2023-05-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
