Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.02
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.62
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.5
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.0
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.8
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.93
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.21
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.06
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
853078,Longton Rd - Trentham,2023-05-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.91
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.6
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.92
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.3
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,105.22
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.99
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,88.59
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.7
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
853078,Longton Rd - Trentham,2023-05-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.64
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,54.07
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.38
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.15
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,224.6
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,176.5
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,206.5
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.35
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,125.07
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,95.3
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,95.5
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.2
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
853078,Longton Rd - Trentham,2023-05-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.18
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.33
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.33
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.33
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,201.3
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.9
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.1
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.06
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.12
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,126.0
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,99.87
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,99.36
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.4
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
853078,Longton Rd - Trentham,2023-05-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.35
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.09
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.34
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.4
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.3
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.44
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,90.04
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
853078,Longton Rd - Trentham,2023-05-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.47
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.95
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,93.34
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.76
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,80.09
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
853078,Longton Rd - Trentham,2023-05-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.12
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.87
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.8
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,94.37
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.02
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.02
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
853078,Longton Rd - Trentham,2023-05-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.79
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.45
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.19
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.0
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
