Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,99.24
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.72
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,77.48
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
853078,Longton Rd - Trentham,2023-05-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.19
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.83
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,93.7
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.73
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.63
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
853078,Longton Rd - Trentham,2023-05-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.75
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.38
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.8
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,92.77
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.3
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
853078,Longton Rd - Trentham,2023-05-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.05
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.13
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.9
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,85.51
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.16
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.77
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
853078,Longton Rd - Trentham,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.95
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.84
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.6
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.44
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,86.43
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.61
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.53
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.5
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.77
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,89.14
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,86.94
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,91.81
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
853078,Longton Rd - Trentham,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.34
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.75
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.7
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.02
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.13
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,100.79
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,88.05
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,91.96
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.57
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.1
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.87
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,89.51
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.09
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.7
