Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.61
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.11
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.24
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,101.7
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,85.46
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,80.38
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
853078,Longton Rd - Trentham,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.34
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.8
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.93
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.3
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,92.74
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.9
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,89.49
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
853078,Longton Rd - Trentham,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.4
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.65
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.86
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.34
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,85.51
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.45
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,80.71
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
853078,Longton Rd - Trentham,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.42
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.26
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.25
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.5
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,80.63
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,80.87
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.72
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.3
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.19
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,87.99
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.07
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,88.31
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
853078,Longton Rd - Trentham,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.65
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.6
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.19
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.7
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.2
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,88.76
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,70.4
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,84.63
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
853078,Longton Rd - Trentham,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.82
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.59
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.24
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,82.24
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,73.98
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,75.37
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
853078,Longton Rd - Trentham,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.39
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.9
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.63
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,90.73
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,86.19
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,79.04
