Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
853078,Longton Rd - Trentham,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.91
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,80.66
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,81.17
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,73.04
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
853078,Longton Rd - Trentham,2023-05-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.14
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.49
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.84
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.3
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,73.89
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,75.15
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.75
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
853078,Longton Rd - Trentham,2023-05-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.84
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.11
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,71.46
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,66.54
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,68.89
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
853078,Longton Rd - Trentham,2023-05-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.42
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.46
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,75.08
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.54
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,63.44
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
853078,Longton Rd - Trentham,2023-05-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.0
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,70.94
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,63.41
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.01
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
853078,Longton Rd - Trentham,2023-05-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.81
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.48
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.98
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.7
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,70.69
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,73.1
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.37
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
853078,Longton Rd - Trentham,2023-05-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.29
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.52
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
853078,Longton Rd - Trentham,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.15
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
