Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.68
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
853078,Longton Rd - Trentham,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.39
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.8
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
853078,Longton Rd - Trentham,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.45
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.69
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.86
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.85
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
853078,Longton Rd - Trentham,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.75
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
853078,Longton Rd - Trentham,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.09
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.63
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.91
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
853078,Longton Rd - Trentham,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.73
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.16
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.1
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.37
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
853078,Longton Rd - Trentham,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.16
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.7
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.28
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.05
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
853078,Longton Rd - Trentham,2023-05-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
853078,Longton Rd - Trentham,2023-05-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.63
