Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
853078,Longton Rd - Trentham,2023-05-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
853078,Longton Rd - Trentham,2023-05-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.88
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
853078,Longton Rd - Trentham,2023-05-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.13
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-05-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.41
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.06
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.43
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
853078,Longton Rd - Trentham,2023-05-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.94
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
853078,Longton Rd - Trentham,2023-05-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
853078,Longton Rd - Trentham,2023-05-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
