Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.19
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.77
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
853078,Longton Rd - Trentham,2023-05-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
853078,Longton Rd - Trentham,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.76
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
853078,Longton Rd - Trentham,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.1
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.12
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
853078,Longton Rd - Trentham,2023-05-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.21
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.16
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.78
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-05-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.04
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.21
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.2
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.32
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
853078,Longton Rd - Trentham,2023-05-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.29
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.22
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.24
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,56.49
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
853078,Longton Rd - Trentham,2023-05-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.26
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.26
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.48
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.55
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-05-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.41
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
