Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.18
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.19
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.38
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
853078,Longton Rd - Trentham,2023-05-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.59
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.23
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.21
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,55.94
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.2
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
853078,Longton Rd - Trentham,2023-05-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.76
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.23
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.79
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.37
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-05-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.5
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.3
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.27
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
853078,Longton Rd - Trentham,2023-05-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.41
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.4
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.39
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.74
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
853078,Longton Rd - Trentham,2023-05-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.37
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.36
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.71
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
853078,Longton Rd - Trentham,2023-05-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.16
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.94
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
853078,Longton Rd - Trentham,2023-05-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.21
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-05-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
