Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.76
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.4
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
853078,Longton Rd - Trentham,2023-05-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.5
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.22
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.26
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.32
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.99
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
853078,Longton Rd - Trentham,2023-05-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.08
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.95
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.3
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.74
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.44
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
853078,Longton Rd - Trentham,2023-05-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.55
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.17
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,70.55
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-05-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.23
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.58
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
853078,Longton Rd - Trentham,2023-05-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.58
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,69.28
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.46
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
853078,Longton Rd - Trentham,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.4
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.19
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.74
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.22
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.25
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
853078,Longton Rd - Trentham,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.34
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.8
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
