Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.18
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.04
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.03
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.12
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
853078,Longton Rd - Trentham,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.07
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.72
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.18
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.12
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.62
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
853078,Longton Rd - Trentham,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.95
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.83
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.11
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,76.19
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
853078,Longton Rd - Trentham,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.37
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.6
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.05
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.11
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.02
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.22
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.18
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
853078,Longton Rd - Trentham,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.47
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.04
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.2
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.11
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,82.56
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.51
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-05-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.35
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.19
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.11
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.08
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.81
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.83
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
853078,Longton Rd - Trentham,2023-05-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,52.45
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.1
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,214.2
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.8
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,92.51
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.11
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.34
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
853078,Longton Rd - Trentham,2023-05-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.89
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.1
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.95
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.16
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.5
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
853078,Longton Rd - Trentham,2023-05-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.19
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.48
