Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.3
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,79.92
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.32
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.42
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
853078,Longton Rd - Trentham,2023-05-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.9
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.58
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.18
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.58
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
853078,Longton Rd - Trentham,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.66
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.8
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.81
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.55
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.65
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
853078,Longton Rd - Trentham,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.85
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.07
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.64
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
853078,Longton Rd - Trentham,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.2
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.19
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.31
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.85
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.47
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
853078,Longton Rd - Trentham,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.17
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.21
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.87
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.02
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.83
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
853078,Longton Rd - Trentham,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.02
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.06
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.79
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.2
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.57
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
853078,Longton Rd - Trentham,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.83
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.88
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.3
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.58
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.85
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.36
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
853078,Longton Rd - Trentham,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
