Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.8
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.78
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.44
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.8
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.96
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.4
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
853078,Longton Rd - Trentham,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.95
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.66
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.66
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.11
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
853078,Longton Rd - Trentham,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.92
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.2
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.3
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.2
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.62
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.36
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.97
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
853078,Longton Rd - Trentham,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.0
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.92
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.7
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,189.4
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,88.74
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.03
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.11
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.82
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.81
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.0
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.2
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.46
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.2
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
853078,Longton Rd - Trentham,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.31
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.34
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.29
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.88
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.89
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,192.3
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.21
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.7
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.08
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.47
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.09
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.73
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.28
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.2
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.91
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.43
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.08
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.74
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.98
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.0
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
