Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.81
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,95.44
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.08
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.46
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
853078,Longton Rd - Trentham,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.52
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.54
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.03
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,95.64
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.49
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.78
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.74
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.47
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.65
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.2
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.4
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.65
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.11
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.3
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.59
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
853078,Longton Rd - Trentham,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.91
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.99
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.27
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.58
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.41
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.88
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.19
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.44
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.31
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,197.0
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.54
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.3
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.84
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
853078,Longton Rd - Trentham,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.31
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.51
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.68
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.9
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.89
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.11
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.35
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
853078,Longton Rd - Trentham,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.07
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.62
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.74
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.4
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.97
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.03
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.19
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.19
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.55
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.9
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.25
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.07
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.38
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.7
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
853078,Longton Rd - Trentham,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
