Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.74
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.06
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.97
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.5
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.55
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.51
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.33
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
853078,Longton Rd - Trentham,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.93
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.01
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.3
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.7
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.4
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,100.22
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.66
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.79
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.05
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.0
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.15
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.42
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,88.9
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.96
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.49
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
853078,Longton Rd - Trentham,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.79
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.97
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.0
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.92
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,92.36
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.34
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.21
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.01
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.0
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.6
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,94.67
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.45
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.63
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
853078,Longton Rd - Trentham,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.14
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.06
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.23
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.21
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.71
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.77
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
853078,Longton Rd - Trentham,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.71
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.16
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.4
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.44
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.1
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.45
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
853078,Longton Rd - Trentham,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.52
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.16
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.88
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.4
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.25
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.48
