Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.8
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
853078,Longton Rd - Trentham,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.11
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.68
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.34
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.44
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,104.21
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.69
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.05
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.6
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
853078,Longton Rd - Trentham,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.13
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.92
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.86
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.3
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,104.38
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.34
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.37
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
853078,Longton Rd - Trentham,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.08
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.83
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.3
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.9
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.08
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,91.1
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.95
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.09
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
853078,Longton Rd - Trentham,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.09
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.16
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.4
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.42
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.17
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.4
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
853078,Longton Rd - Trentham,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.63
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.24
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.21
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.88
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.56
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.82
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
853078,Longton Rd - Trentham,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.79
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.7
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.64
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.73
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
853078,Longton Rd - Trentham,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.94
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.05
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.7
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.5
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.55
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.63
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
853078,Longton Rd - Trentham,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.74
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.09
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
