Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.41
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.27
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.7
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
853078,Longton Rd - Trentham,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.92
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.52
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,87.09
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.52
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.15
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
853078,Longton Rd - Trentham,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.63
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.43
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.97
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.03
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.95
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.42
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
853078,Longton Rd - Trentham,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.7
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.73
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.96
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.16
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.66
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.75
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
853078,Longton Rd - Trentham,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.65
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.68
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.6
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.98
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.71
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.95
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.8
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.88
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.92
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
853078,Longton Rd - Trentham,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.13
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.04
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.34
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.19
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.16
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.81
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
853078,Longton Rd - Trentham,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.57
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.91
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.99
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.5
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.53
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.74
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.97
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
853078,Longton Rd - Trentham,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
