Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.29
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.18
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.7
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.81
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,93.31
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.27
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.58
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
853078,Longton Rd - Trentham,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.6
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.83
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.3
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,92.8
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.77
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.57
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
853078,Longton Rd - Trentham,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.91
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.52
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.1
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.81
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.61
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.53
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
853078,Longton Rd - Trentham,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.47
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.63
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.12
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,98.53
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.77
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.35
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
853078,Longton Rd - Trentham,2023-05-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.03
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.27
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.94
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.79
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.71
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
853078,Longton Rd - Trentham,2023-05-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.31
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.83
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,101.89
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.36
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.27
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
853078,Longton Rd - Trentham,2023-05-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.69
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.45
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.47
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.3
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,96.27
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.42
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.68
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
853078,Longton Rd - Trentham,2023-05-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.8
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.96
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.88
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.7
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
