Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,93.98
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.21
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.65
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
853078,Longton Rd - Trentham,2023-05-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.44
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.38
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.8
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.3
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,93.46
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.59
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.15
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
853078,Longton Rd - Trentham,2023-05-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.12
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.6
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,185.0
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.8
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,103.86
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.21
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,91.45
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.6
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
853078,Longton Rd - Trentham,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.58
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.63
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.53
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.42
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,105.95
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.7
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,95.43
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.56
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.89
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.9
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.1
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,109.2
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.53
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,98.57
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.6
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
853078,Longton Rd - Trentham,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.78
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.43
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.82
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.4
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.0
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,106.58
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.49
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,93.43
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.9
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
853078,Longton Rd - Trentham,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.5
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.87
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.26
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.3
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.89
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.36
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.73
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
853078,Longton Rd - Trentham,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.29
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.43
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.44
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.76
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.9
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.1
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
853078,Longton Rd - Trentham,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.02
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.31
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.41
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
