Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.14
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,103.67
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.44
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,94.28
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.1
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.72
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.92
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.23
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.23
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,111.77
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.96
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,103.28
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.2
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
853078,Longton Rd - Trentham,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.41
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.59
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.17
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.84
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.5
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,103.01
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.83
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.38
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.64
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.17
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.33
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.1
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,102.52
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.63
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.73
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
853078,Longton Rd - Trentham,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.0
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.69
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.41
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.2
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.57
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.64
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
853078,Longton Rd - Trentham,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.54
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.79
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.1
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,108.54
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.12
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,71.53
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
853078,Longton Rd - Trentham,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.19
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.39
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.6
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,101.26
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,84.35
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.73
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.2
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
853078,Longton Rd - Trentham,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.8
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.39
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.82
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,208.1
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.48
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,112.23
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.85
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.88
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.9
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
