Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.28
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.31
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.91
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,204.6
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.1
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,117.28
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.6
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.3
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,484.2
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
853078,Longton Rd - Trentham,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.86
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.87
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.35
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,216.3
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,109.84
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.11
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.98
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
853078,Longton Rd - Trentham,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.14
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.72
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.87
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,197.3
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,108.56
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.82
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,87.49
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.1
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
853078,Longton Rd - Trentham,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.73
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.76
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.79
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,212.9
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.69
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,119.24
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.74
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,94.01
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,494.1
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
853078,Longton Rd - Trentham,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.08
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.2
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.01
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.5
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.78
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,84.42
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.62
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
853078,Longton Rd - Trentham,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.35
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.77
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.9
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,93.21
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.83
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.65
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
853078,Longton Rd - Trentham,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.48
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.37
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.1
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.2
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,102.78
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,94.74
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.48
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.6
853078,Longton Rd - Trentham,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.34
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.3
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
