Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,98.71
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.89
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.35
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
853078,Longton Rd - Trentham,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.05
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.24
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.8
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.44
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.1
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,94.27
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.14
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,85.49
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
853078,Longton Rd - Trentham,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.53
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.81
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,202.3
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,102.35
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,89.55
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.05
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
853078,Longton Rd - Trentham,2023-05-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.06
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.3
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,96.28
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,77.54
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,80.36
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
853078,Longton Rd - Trentham,2023-05-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.98
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.83
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.2
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,98.23
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,83.43
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
853078,Longton Rd - Trentham,2023-05-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.18
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.99
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,90.9
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.73
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,79.91
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
853078,Longton Rd - Trentham,2023-05-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.55
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.35
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.64
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,75.55
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.11
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
853078,Longton Rd - Trentham,2023-05-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.02
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.78
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.25
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.4
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,89.78
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,80.4
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,89.93
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
853078,Longton Rd - Trentham,2023-05-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.3
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.92
