Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.64
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.82
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,89.67
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.31
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,95.99
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
853078,Longton Rd - Trentham,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.78
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,87.8
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.46
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.91
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
853078,Longton Rd - Trentham,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.48
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.41
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,76.78
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.43
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.16
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
853078,Longton Rd - Trentham,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.84
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.73
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.82
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.84
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.77
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
853078,Longton Rd - Trentham,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.86
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,69.39
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.47
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,67.38
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
853078,Longton Rd - Trentham,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.37
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.24
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.29
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.74
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
853078,Longton Rd - Trentham,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.9
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.68
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.37
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.62
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.95
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,74.25
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,78.9
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-05-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.35
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.52
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.61
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
853078,Longton Rd - Trentham,2023-05-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
