Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.97
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.09
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.6
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,72.93
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.14
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,70.47
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
853078,Longton Rd - Trentham,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.06
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.42
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.9
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.59
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.98
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
853078,Longton Rd - Trentham,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.5
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.21
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.96
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,60.98
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
853078,Longton Rd - Trentham,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.13
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.06
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.46
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.54
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
853078,Longton Rd - Trentham,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.78
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.88
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,59.6
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.35
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,58.6
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
853078,Longton Rd - Trentham,2023-05-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.57
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.87
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,65.41
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
853078,Longton Rd - Trentham,2023-05-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.09
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.47
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.45
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,61.59
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
853078,Longton Rd - Trentham,2023-05-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.87
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.04
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.95
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.71
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
