Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.2
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,70.82
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,66.65
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
853078,Longton Rd - Trentham,2023-05-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.44
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.6
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.67
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.55
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
853078,Longton Rd - Trentham,2023-05-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.34
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.16
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
853078,Longton Rd - Trentham,2023-05-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.95
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-05-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.58
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
853078,Longton Rd - Trentham,2023-05-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.76
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
853078,Longton Rd - Trentham,2023-05-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.33
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
853078,Longton Rd - Trentham,2023-05-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.4
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-05-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
