Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
853078,Longton Rd - Trentham,2023-05-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-05-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
853078,Longton Rd - Trentham,2023-05-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
853078,Longton Rd - Trentham,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
853078,Longton Rd - Trentham,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.18
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-05-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
853078,Longton Rd - Trentham,2023-05-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
