Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.01
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
853078,Longton Rd - Trentham,2023-05-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.33
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-05-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-05-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
853078,Longton Rd - Trentham,2023-05-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.38
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
853078,Longton Rd - Trentham,2023-05-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.42
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.57
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-05-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.76
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
853078,Longton Rd - Trentham,2023-05-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
