Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.54
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
853078,Longton Rd - Trentham,2023-05-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.21
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
853078,Longton Rd - Trentham,2023-05-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.07
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-05-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.13
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
853078,Longton Rd - Trentham,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.62
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.1
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.01
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.19
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.93
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
853078,Longton Rd - Trentham,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.9
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.68
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.99
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
853078,Longton Rd - Trentham,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
853078,Longton Rd - Trentham,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.56
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.5
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
853078,Longton Rd - Trentham,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
