Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.26
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,59.09
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.46
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.14
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.55
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
853078,Longton Rd - Trentham,2023-05-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.47
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.83
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.32
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
853078,Longton Rd - Trentham,2023-05-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.52
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.8
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.47
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-05-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.7
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,68.17
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.39
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.29
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
853078,Longton Rd - Trentham,2023-05-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.01
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-05-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.35
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.49
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
853078,Longton Rd - Trentham,2023-05-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
