Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.04
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.85
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
853078,Longton Rd - Trentham,2023-05-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.31
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.42
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.57
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.26
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.87
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
853078,Longton Rd - Trentham,2023-05-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.1
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.53
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.49
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.11
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-05-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.04
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,73.22
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.11
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.42
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
853078,Longton Rd - Trentham,2023-05-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.43
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.83
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.87
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.31
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
853078,Longton Rd - Trentham,2023-05-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.86
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.46
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.79
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-05-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.81
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.73
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.14
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.52
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
853078,Longton Rd - Trentham,2023-05-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.61
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.74
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.35
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.34
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.87
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
853078,Longton Rd - Trentham,2023-05-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.26
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.23
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
