Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,83.14
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.74
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.28
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
853078,Longton Rd - Trentham,2023-05-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.34
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.34
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.41
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.7
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.77
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-05-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.52
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,84.99
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.37
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
853078,Longton Rd - Trentham,2023-05-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.68
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.97
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.44
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.12
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.32
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.63
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
853078,Longton Rd - Trentham,2023-05-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.01
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.71
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.98
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.8
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.59
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
853078,Longton Rd - Trentham,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.32
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.46
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,87.48
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.5
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.68
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
853078,Longton Rd - Trentham,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.72
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.64
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.29
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.46
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.33
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
853078,Longton Rd - Trentham,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.18
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.1
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.07
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.6
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.82
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.43
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.7
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
853078,Longton Rd - Trentham,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
