Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.19
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.99
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.27
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.6
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.97
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.31
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.16
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
853078,Longton Rd - Trentham,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.23
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.64
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.98
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.3
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.8
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.52
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.42
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.6
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
853078,Longton Rd - Trentham,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.44
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.34
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.27
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.97
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.26
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.52
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
853078,Longton Rd - Trentham,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.59
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.23
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.63
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.6
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.35
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.05
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.71
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
853078,Longton Rd - Trentham,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.47
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.97
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.68
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.4
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.22
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.39
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.82
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
853078,Longton Rd - Trentham,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.56
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.86
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.45
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.18
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.9
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.92
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
853078,Longton Rd - Trentham,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.12
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.95
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.87
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.0
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.86
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.85
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.17
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
853078,Longton Rd - Trentham,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.8
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.23
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.74
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.4
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.9
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
