Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.66
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.9
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.44
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
853078,Longton Rd - Trentham,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.57
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.12
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.21
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.84
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.23
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.17
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
853078,Longton Rd - Trentham,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.32
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.78
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.66
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.3
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.49
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.81
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.08
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
853078,Longton Rd - Trentham,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.29
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.02
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.88
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.03
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,51.36
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.5
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,177.7
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,212.2
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,97.17
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.93
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.37
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
853078,Longton Rd - Trentham,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.66
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.54
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,52.02
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.7
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,172.0
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,214.7
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.13
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.63
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
853078,Longton Rd - Trentham,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.26
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.22
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.45
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.9
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,222.9
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.25
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,100.23
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.95
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.86
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
853078,Longton Rd - Trentham,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.45
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.8
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.66
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,197.3
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.57
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.6
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,103.56
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.85
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.95
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
853078,Longton Rd - Trentham,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.53
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.43
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.38
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.43
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.5
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,195.2
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.07
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.29
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.77
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.49
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
853078,Longton Rd - Trentham,2023-05-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.01
