Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.61
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.8
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.3
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.6
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,189.2
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,111.21
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.54
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.4
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
853078,Longton Rd - Trentham,2023-05-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.08
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.08
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.17
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,169.5
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,190.7
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.11
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,100.93
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.34
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.8
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
853078,Longton Rd - Trentham,2023-05-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.61
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.74
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.28
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,198.7
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,91.89
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.46
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.37
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
853078,Longton Rd - Trentham,2023-05-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.53
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.8
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.52
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.6
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.53
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.72
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.59
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
853078,Longton Rd - Trentham,2023-05-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.79
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.54
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.88
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.5
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.1
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.35
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.85
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.66
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
853078,Longton Rd - Trentham,2023-05-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.39
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.07
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.57
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.44
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.86
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,93.54
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.45
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.73
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
853078,Longton Rd - Trentham,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.1
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.2
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.46
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.37
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.09
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.73
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.87
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
853078,Longton Rd - Trentham,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.38
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.41
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.55
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.2
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.31
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.34
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.53
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
853078,Longton Rd - Trentham,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
