Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.31
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.77
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.88
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.58
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.4
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.1
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.18
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.41
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.46
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
853078,Longton Rd - Trentham,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.98
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.21
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.41
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.46
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.6
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.2
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.3
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,98.07
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.53
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.25
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
853078,Longton Rd - Trentham,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.98
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.39
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.88
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.22
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,92.6
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.8
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.06
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
853078,Longton Rd - Trentham,2023-05-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.53
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.99
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.16
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.3
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,92.62
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.97
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.52
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
853078,Longton Rd - Trentham,2023-05-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.79
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.92
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.4
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,89.44
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.71
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.89
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
853078,Longton Rd - Trentham,2023-05-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.27
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.62
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.75
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,84.74
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.97
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.69
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
853078,Longton Rd - Trentham,2023-05-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.48
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.89
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.96
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.25
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.01
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,188.1
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.11
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.49
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.43
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
853078,Longton Rd - Trentham,2023-05-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.3
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.45
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.52
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.74
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,199.8
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
