Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,95.82
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.22
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,86.69
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
853078,Longton Rd - Trentham,2023-05-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.29
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.47
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.44
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.83
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,204.2
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,93.08
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.93
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.62
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
853078,Longton Rd - Trentham,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.32
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.77
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,51.49
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.9
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,211.5
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.82
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.38
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.23
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
853078,Longton Rd - Trentham,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.81
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.86
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.71
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.93
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,225.4
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,96.92
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.88
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.97
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
853078,Longton Rd - Trentham,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.78
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.55
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.12
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.87
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,171.0
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,225.3
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,102.54
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.67
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,84.58
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.1
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
853078,Longton Rd - Trentham,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.68
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.0
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.44
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.1
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.2
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,220.9
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,98.79
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.26
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,81.97
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
853078,Longton Rd - Trentham,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.6
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.07
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.32
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,222.7
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,100.53
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.4
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,86.27
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
853078,Longton Rd - Trentham,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.95
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.46
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.52
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,52.7
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,216.1
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,99.84
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.73
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,90.64
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
853078,Longton Rd - Trentham,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-28T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.1
